,Conductor,,,Neutral Wire,,,Ground Wire,,,,,
Stock #,Size (AWG or kcmil),No. of Conductors,No. of Strands,Size (AWG),No. of Neutrals,No. of Strands,Size (AWG),No. of Grounds,No. of Strands,Nom. OD (mils),Nominal Total Weight (lbs/1000'),Allowable Ampacity
30163001,2 AWG,2,6,4,1,7,6,1,7,951,305,100
28712801,2 AWG,2,6,2,1,6,4,1,7,951,354,100
30162201,2/0 AWG,2,12,1,1,8,4,1,7,1313,562,150
28713601,2/0 AWG,2,12,2/0,1,12,1,1,8,1313,681,150
30161401,4/0 AWG,2,19,2/0,1,12,4,1,7,1552,796,200
28714401,4/0 AWG,2,19,4/0,1,19,2/0,1,12,1552,1002,200
